Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.86
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.01
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.83
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.97
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
602350,Flemish Close St Florence,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.51
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.37
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.02
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
602350,Flemish Close St Florence,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.71
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.21
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.15
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.16
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,17.4
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
602350,Flemish Close St Florence,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.79
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.04
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.23
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,17.3
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.28
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.07
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
602350,Flemish Close St Florence,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.31
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.13
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.25
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.04
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
602350,Flemish Close St Florence,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.31
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.08
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,17.0
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.26
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
