Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
602350,Flemish Close St Florence,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
602350,Flemish Close St Florence,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,17.2
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
602350,Flemish Close St Florence,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,17.3
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
602350,Flemish Close St Florence,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,17.3
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
602350,Flemish Close St Florence,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,17.2
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
602350,Flemish Close St Florence,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.18
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.59
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
602350,Flemish Close St Florence,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.13
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,17.0
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.08
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
602350,Flemish Close St Florence,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
