Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.85
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.45
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,17.0
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
602350,Flemish Close St Florence,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.91
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.64
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.21
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,17.0
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
602350,Flemish Close St Florence,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.36
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,16.9
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
602350,Flemish Close St Florence,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.83
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.81
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.81
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.15
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.61
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.03
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
602350,Flemish Close St Florence,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
602350,Flemish Close St Florence,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
