Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
602350,Flemish Close St Florence,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
602350,Flemish Close St Florence,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
602350,Flemish Close St Florence,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
602350,Flemish Close St Florence,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
602350,Flemish Close St Florence,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
602350,Flemish Close St Florence,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
602350,Flemish Close St Florence,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
