Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
602350,Flemish Close St Florence,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
602350,Flemish Close St Florence,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
602350,Flemish Close St Florence,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
602350,Flemish Close St Florence,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.34
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
602350,Flemish Close St Florence,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,16.7
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,16.7
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
