Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,16.9
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.01
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,41.7
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,17.0
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.87
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,17.2
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,17.2
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,17.3
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
