Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,17.3
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,17.3
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.96
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,17.3
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,17.4
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,17.4
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,17.4
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
