Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.69
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.49
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
602350,Flemish Close St Florence,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.5
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
