Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
602350,Flemish Close St Florence,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
602350,Flemish Close St Florence,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
602350,Flemish Close St Florence,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
602350,Flemish Close St Florence,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,42.5
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,18.0
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,18.0
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
