Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
602350,Flemish Close St Florence,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,18.0
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
602350,Flemish Close St Florence,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,18.1
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
602350,Flemish Close St Florence,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,51.2
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,18.1
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
602350,Flemish Close St Florence,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,18.2
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
602350,Flemish Close St Florence,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,52.6
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,18.2
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,18.2
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
602350,Flemish Close St Florence,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,18.3
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
