Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,18.3
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
602350,Flemish Close St Florence,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,18.3
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
602350,Flemish Close St Florence,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
602350,Flemish Close St Florence,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
602350,Flemish Close St Florence,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
602350,Flemish Close St Florence,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
602350,Flemish Close St Florence,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
602350,Flemish Close St Florence,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
