Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
602350,Flemish Close St Florence,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
602350,Flemish Close St Florence,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
602350,Flemish Close St Florence,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
602350,Flemish Close St Florence,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
602350,Flemish Close St Florence,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
602350,Flemish Close St Florence,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
602350,Flemish Close St Florence,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
