Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
602350,Flemish Close St Florence,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
602350,Flemish Close St Florence,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
602350,Flemish Close St Florence,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
602350,Flemish Close St Florence,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
602350,Flemish Close St Florence,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.83
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
602350,Flemish Close St Florence,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.34
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
602350,Flemish Close St Florence,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.69
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
