Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
602350,Flemish Close St Florence,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.65
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
602350,Flemish Close St Florence,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
602350,Flemish Close St Florence,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,49.7
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
602350,Flemish Close St Florence,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.17
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.22
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,85.5
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.72
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
602350,Flemish Close St Florence,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.01
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,61.1
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
602350,Flemish Close St Florence,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.84
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.1
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.85
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,64.7
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.32
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
602350,Flemish Close St Florence,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.49
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.3
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.98
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,77.2
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,16.2
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
