Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.14
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
602350,Flemish Close St Florence,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.11
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.91
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,62.4
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
602350,Flemish Close St Florence,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.6
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,67.8
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.38
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
602350,Flemish Close St Florence,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.15
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,62.2
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
602350,Flemish Close St Florence,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
602350,Flemish Close St Florence,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
602350,Flemish Close St Florence,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
602350,Flemish Close St Florence,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
602350,Flemish Close St Florence,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
