Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
602350,Flemish Close St Florence,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
602350,Flemish Close St Florence,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
602350,Flemish Close St Florence,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.22
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,64.9
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
602350,Flemish Close St Florence,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
602350,Flemish Close St Florence,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
602350,Flemish Close St Florence,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
602350,Flemish Close St Florence,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
