Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
602350,Flemish Close St Florence,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.51
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
602350,Flemish Close St Florence,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
602350,Flemish Close St Florence,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
602350,Flemish Close St Florence,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
602350,Flemish Close St Florence,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
602350,Flemish Close St Florence,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
602350,Flemish Close St Florence,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
