Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
602350,Flemish Close St Florence,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
602350,Flemish Close St Florence,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
602350,Flemish Close St Florence,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
602350,Flemish Close St Florence,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,16.2
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
602350,Flemish Close St Florence,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.5
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,16.1
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
602350,Flemish Close St Florence,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.9
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,16.0
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
602350,Flemish Close St Florence,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
