Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,15.9
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
602350,Flemish Close St Florence,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,15.8
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
602350,Flemish Close St Florence,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,15.6
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
602350,Flemish Close St Florence,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,15.6
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
602350,Flemish Close St Florence,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,15.5
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
602350,Flemish Close St Florence,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,15.5
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
602350,Flemish Close St Florence,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,15.4
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
602350,Flemish Close St Florence,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,15.3
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
