Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
602350,Flemish Close St Florence,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,15.2
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
602350,Flemish Close St Florence,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,15.2
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
602350,Flemish Close St Florence,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,15.1
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
602350,Flemish Close St Florence,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,15.1
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
602350,Flemish Close St Florence,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
602350,Flemish Close St Florence,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
602350,Flemish Close St Florence,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
602350,Flemish Close St Florence,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
