Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
602350,Flemish Close St Florence,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
602350,Flemish Close St Florence,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
602350,Flemish Close St Florence,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
602350,Flemish Close St Florence,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,14.9
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
602350,Flemish Close St Florence,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,14.9
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
602350,Flemish Close St Florence,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,14.9
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
602350,Flemish Close St Florence,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
