Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,14.9
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
602350,Flemish Close St Florence,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,14.9
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
602350,Flemish Close St Florence,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
602350,Flemish Close St Florence,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.48
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,48.8
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
602350,Flemish Close St Florence,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
602350,Flemish Close St Florence,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,15.1
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
602350,Flemish Close St Florence,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,15.1
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
602350,Flemish Close St Florence,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,15.2
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
