Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
602350,Flemish Close St Florence,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,15.2
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
602350,Flemish Close St Florence,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,15.2
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
602350,Flemish Close St Florence,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,15.2
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
602350,Flemish Close St Florence,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,15.2
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
602350,Flemish Close St Florence,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,15.2
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
602350,Flemish Close St Florence,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,15.1
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
602350,Flemish Close St Florence,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,15.1
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
602350,Flemish Close St Florence,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
