Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
602350,Flemish Close St Florence,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
602350,Flemish Close St Florence,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
602350,Flemish Close St Florence,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
602350,Flemish Close St Florence,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
602350,Flemish Close St Florence,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
602350,Flemish Close St Florence,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
