Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
602350,Flemish Close St Florence,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,15.0
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
602350,Flemish Close St Florence,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,15.1
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
602350,Flemish Close St Florence,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,15.1
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,15.1
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
602350,Flemish Close St Florence,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,15.1
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
602350,Flemish Close St Florence,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,15.1
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
602350,Flemish Close St Florence,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,15.1
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
602350,Flemish Close St Florence,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
