Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,15.2
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,15.2
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
602350,Flemish Close St Florence,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,15.2
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
602350,Flemish Close St Florence,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,15.3
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,15.3
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,15.3
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,15.3
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
