Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,15.3
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,15.3
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,15.3
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
602350,Flemish Close St Florence,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,15.4
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
602350,Flemish Close St Florence,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,15.4
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
602350,Flemish Close St Florence,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,15.4
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
602350,Flemish Close St Florence,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,15.5
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,15.5
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
