Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,15.5
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
602350,Flemish Close St Florence,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,15.5
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
602350,Flemish Close St Florence,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,15.5
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,15.5
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
602350,Flemish Close St Florence,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,47.8
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,15.6
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
602350,Flemish Close St Florence,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,51.7
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,15.6
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,15.6
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
602350,Flemish Close St Florence,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
