Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,58.5
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,15.6
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
602350,Flemish Close St Florence,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,58.6
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,15.7
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
602350,Flemish Close St Florence,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,60.5
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,15.7
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
602350,Flemish Close St Florence,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.88
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,15.8
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
602350,Flemish Close St Florence,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,15.8
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
602350,Flemish Close St Florence,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,15.8
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,63.7
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,15.8
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
602350,Flemish Close St Florence,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.05
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,63.6
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
