Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,15.9
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
602350,Flemish Close St Florence,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.14
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,63.1
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,15.9
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
602350,Flemish Close St Florence,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,15.9
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
602350,Flemish Close St Florence,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,16.0
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
602350,Flemish Close St Florence,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,16.0
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,16.0
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
